Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
924036,Cross St,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
924036,Cross St,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,30.0
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.32
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
924036,Cross St,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
924036,Cross St,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
924036,Cross St,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,30.3
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
924036,Cross St,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924036,Cross St,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,30.6
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
924036,Cross St,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
924036,Cross St,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924036,Cross St,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,30.8
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
924036,Cross St,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
924036,Cross St,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924036,Cross St,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,31.1
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
924036,Cross St,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
924036,Cross St,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,29.2
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
924036,Cross St,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,29.5
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
924036,Cross St,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924036,Cross St,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
924036,Cross St,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,29.7
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
924036,Cross St,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
924036,Cross St,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
924036,Cross St,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,29.9
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
924036,Cross St,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
