Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924036,Cross St,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924036,Cross St,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,30.1
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
924036,Cross St,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
924036,Cross St,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,30.2
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.08
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
924036,Cross St,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
924036,Cross St,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,30.4
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
924036,Cross St,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
924036,Cross St,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,30.6
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
924036,Cross St,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,30.8
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.3
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.95
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.33
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
924036,Cross St,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
924036,Cross St,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924036,Cross St,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,30.9
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
924036,Cross St,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
924036,Cross St,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924036,Cross St,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,31.0
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.83
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
924036,Cross St,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.18
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
924036,Cross St,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
924036,Cross St,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,31.1
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.14
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,79.3
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
924036,Cross St,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.71
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,84.8
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.9
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
924036,Cross St,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
924036,Cross St,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,31.2
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,89.44
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
924036,Cross St,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
