Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
924036,Cross St,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
924036,Cross St,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,31.3
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.61
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.54
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.94
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
924036,Cross St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
924036,Cross St,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
924036,Cross St,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,31.4
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.63
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.46
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
924036,Cross St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.81
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.6
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924036,Cross St,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,31.5
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.47
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.68
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.39
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
924036,Cross St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,60.2
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
924036,Cross St,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.93
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.15
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
924036,Cross St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.81
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.1
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
924036,Cross St,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924036,Cross St,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.15
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.16
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
924036,Cross St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,47.9
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,70.4
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924036,Cross St,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.11
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.37
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
924036,Cross St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,55.4
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.19
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.15
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.68
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,89.6
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924036,Cross St,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924036,Cross St,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,31.7
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.24
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.3
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.49
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
924036,Cross St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.7
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,85.2
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
924036,Cross St,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
924036,Cross St,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,31.8
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.42
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
924036,Cross St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.1
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
924036,Cross St,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
924036,Cross St,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.24
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.77
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.45
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
924036,Cross St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
