Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.66
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
924036,Cross St,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
924036,Cross St,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.62
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.06
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
924036,Cross St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.32
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.06
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924036,Cross St,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,32.0
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.5
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.15
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.23
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
924036,Cross St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
924036,Cross St,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
924036,Cross St,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,32.0
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.83
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.21
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
924036,Cross St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.69
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
924036,Cross St,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
924036,Cross St,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,31.9
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.66
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.53
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.33
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
924036,Cross St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.48
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.62
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.8
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.4
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
924036,Cross St,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
924036,Cross St,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,31.8
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.24
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.56
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
924036,Cross St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.78
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.1
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,75.6
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.67
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,78.5
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.9
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924036,Cross St,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
924036,Cross St,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,31.6
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.44
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,107.74
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
924036,Cross St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.59
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.34
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,88.4
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.33
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,104.0
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.2
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.93
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,70.8
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
924036,Cross St,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
924036,Cross St,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,31.4
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.45
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.72
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,116.21
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,223.5
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
924036,Cross St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.45
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.49
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,70.1
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.36
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
924036,Cross St,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924036,Cross St,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,31.2
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,96.35
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,105.37
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,209.3
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
924036,Cross St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,49.6
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.59
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.63
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,71.2
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.93
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,65.1
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.64
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
924036,Cross St,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
924036,Cross St,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,31.0
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.22
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.91
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
924036,Cross St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.35
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
