Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924036,Cross St,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
924036,Cross St,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,30.9
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.74
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.35
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.08
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,183.3
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
924036,Cross St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.06
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.71
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,70.7
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
924036,Cross St,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
924036,Cross St,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,30.6
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.82
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.84
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.54
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
924036,Cross St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.75
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.7
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.5
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
924036,Cross St,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
924036,Cross St,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,30.4
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.06
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.65
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,98.33
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
924036,Cross St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.01
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,60.1
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,74.2
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
924036,Cross St,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
924036,Cross St,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,30.1
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.64
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.27
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.21
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
924036,Cross St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.97
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,77.7
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.4
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.65
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,70.8
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
924036,Cross St,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
924036,Cross St,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,29.8
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.99
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.22
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.39
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
924036,Cross St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.41
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.35
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,87.9
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.5
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.39
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,93.8
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
924036,Cross St,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
924036,Cross St,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,29.4
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.71
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,114.2
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.48
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
924036,Cross St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.83
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.82
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.0
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.12
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.93
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.9
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
924036,Cross St,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
924036,Cross St,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,29.2
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.71
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,108.18
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.16
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
924036,Cross St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.99
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,73.0
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.9
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.13
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.1
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.8
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,74.2
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
924036,Cross St,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
924036,Cross St,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,28.9
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.2
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,104.94
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.79
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
924036,Cross St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.7
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.72
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,78.6
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
924036,Cross St,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
924036,Cross St,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,28.6
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.68
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,98.86
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.19
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
924036,Cross St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
