Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,93.7
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
924036,Cross St,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
924036,Cross St,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,27.1
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.96
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.72
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.35
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
924036,Cross St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,75.4
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924036,Cross St,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.54
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.2
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.79
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
924036,Cross St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924036,Cross St,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
924036,Cross St,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.81
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.34
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
924036,Cross St,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.32
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,83.8
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
924036,Cross St,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
924036,Cross St,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.73
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.45
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
924036,Cross St,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.02
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,87.4
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924036,Cross St,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
924036,Cross St,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.89
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.29
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
924036,Cross St,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.4
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,85.8
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
924036,Cross St,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924036,Cross St,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,26.9
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.42
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.87
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
924036,Cross St,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.63
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,83.6
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
924036,Cross St,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
924036,Cross St,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.74
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.63
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
924036,Cross St,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.23
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,95.5
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
924036,Cross St,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.35
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.16
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
924036,Cross St,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.27
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.67
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,86.5
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
924036,Cross St,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924036,Cross St,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,26.7
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.5
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.05
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
924036,Cross St,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
