Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.52
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,89.4
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
924036,Cross St,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,26.6
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.34
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.11
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.68
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
924036,Cross St,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.91
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,90.3
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924036,Cross St,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
924036,Cross St,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,26.6
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.36
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.66
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
924036,Cross St,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.68
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,102.3
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
924036,Cross St,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
924036,Cross St,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,26.5
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.5
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.78
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
924036,Cross St,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.06
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,101.3
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
924036,Cross St,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
924036,Cross St,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.02
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.31
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.55
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
924036,Cross St,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.48
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,96.8
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
924036,Cross St,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.48
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.81
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.94
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
924036,Cross St,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.29
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,99.2
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.3
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
924036,Cross St,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
924036,Cross St,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,26.1
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.29
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.07
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
924036,Cross St,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.07
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,94.1
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
924036,Cross St,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924036,Cross St,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.53
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.52
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
924036,Cross St,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.9
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,111.0
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
924036,Cross St,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
924036,Cross St,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.12
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.26
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
924036,Cross St,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.99
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,77.6
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924036,Cross St,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
924036,Cross St,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.06
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.82
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
