Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
924036,Cross St,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.4
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,81.5
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924036,Cross St,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
924036,Cross St,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,25.6
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.51
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.07
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
924036,Cross St,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.47
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.88
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,98.7
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924036,Cross St,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
924036,Cross St,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.93
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.46
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.3
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
924036,Cross St,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.54
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,77.7
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924036,Cross St,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.23
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.46
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.04
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
924036,Cross St,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.61
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,68.9
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
924036,Cross St,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
924036,Cross St,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,25.3
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.66
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.5
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.34
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
924036,Cross St,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
924036,Cross St,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
924036,Cross St,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,25.2
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.46
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.93
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.95
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
924036,Cross St,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,73.2
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924036,Cross St,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
924036,Cross St,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.87
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.5
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.63
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
924036,Cross St,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.57
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,73.5
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
924036,Cross St,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924036,Cross St,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.92
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.56
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
924036,Cross St,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,70.6
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
924036,Cross St,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
924036,Cross St,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.62
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.25
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.66
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
924036,Cross St,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.2
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,76.5
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
924036,Cross St,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,24.9
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
