Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.5
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.68
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
924036,Cross St,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,73.9
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
924036,Cross St,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
924036,Cross St,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.73
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
924036,Cross St,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,69.7
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924036,Cross St,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
924036,Cross St,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.05
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.83
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.64
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
924036,Cross St,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,80.9
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924036,Cross St,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
924036,Cross St,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,24.5
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.88
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.56
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.1
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
924036,Cross St,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.22
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
924036,Cross St,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924036,Cross St,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,24.3
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.19
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.91
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
924036,Cross St,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
924036,Cross St,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
924036,Cross St,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,24.3
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.6
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.94
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
924036,Cross St,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.98
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,80.2
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924036,Cross St,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
924036,Cross St,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,24.2
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.13
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
924036,Cross St,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.33
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,78.6
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924036,Cross St,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
924036,Cross St,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,24.1
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.38
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.05
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
924036,Cross St,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924036,Cross St,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
924036,Cross St,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,24.0
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.64
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.5
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.45
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
924036,Cross St,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924036,Cross St,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
924036,Cross St,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
