Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.08
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
924036,Cross St,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
924036,Cross St,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
924036,Cross St,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.6
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.77
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
924036,Cross St,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
924036,Cross St,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.88
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.38
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.41
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
924036,Cross St,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.12
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924036,Cross St,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.2
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.66
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
924036,Cross St,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.27
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,69.8
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
924036,Cross St,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
924036,Cross St,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,23.5
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.19
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
924036,Cross St,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.42
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
924036,Cross St,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
924036,Cross St,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,23.5
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.46
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.39
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
924036,Cross St,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.7
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
924036,Cross St,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
924036,Cross St,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,23.4
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.65
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
924036,Cross St,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
924036,Cross St,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
924036,Cross St,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,23.4
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
924036,Cross St,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.9
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
924036,Cross St,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
924036,Cross St,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,23.3
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.75
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
924036,Cross St,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.62
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
