Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,23.2
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.17
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.05
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
924036,Cross St,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.65
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
924036,Cross St,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,23.2
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.71
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
924036,Cross St,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.28
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,63.3
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
924036,Cross St,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,23.1
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.04
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
924036,Cross St,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.12
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,68.9
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
924036,Cross St,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
924036,Cross St,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,23.1
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.55
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
924036,Cross St,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.72
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,56.3
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924036,Cross St,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924036,Cross St,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,23.1
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.28
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.98
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
924036,Cross St,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.32
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,71.1
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
924036,Cross St,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
924036,Cross St,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,23.0
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.27
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.94
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.36
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
924036,Cross St,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.17
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,65.0
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
924036,Cross St,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924036,Cross St,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,23.0
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.12
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
924036,Cross St,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
924036,Cross St,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
924036,Cross St,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,23.1
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.08
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
924036,Cross St,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.79
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924036,Cross St,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
924036,Cross St,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,23.1
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.26
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
924036,Cross St,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
