Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
924036,Cross St,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,23.2
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.52
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
924036,Cross St,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
924036,Cross St,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
924036,Cross St,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,23.2
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.27
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
924036,Cross St,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
924036,Cross St,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
924036,Cross St,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,23.3
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.66
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
924036,Cross St,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
924036,Cross St,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,23.4
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
924036,Cross St,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924036,Cross St,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
924036,Cross St,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,23.5
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.51
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
924036,Cross St,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
924036,Cross St,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
924036,Cross St,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,23.6
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
924036,Cross St,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
924036,Cross St,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
924036,Cross St,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,23.7
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
924036,Cross St,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924036,Cross St,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924036,Cross St,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
924036,Cross St,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
924036,Cross St,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
924036,Cross St,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,23.8
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
924036,Cross St,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
