Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924036,Cross St,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
924036,Cross St,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,23.9
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
924036,Cross St,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
924036,Cross St,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,24.0
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
924036,Cross St,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
924036,Cross St,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,24.1
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
924036,Cross St,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
924036,Cross St,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
924036,Cross St,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,24.2
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
924036,Cross St,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
924036,Cross St,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
924036,Cross St,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,24.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
924036,Cross St,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
924036,Cross St,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
924036,Cross St,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,24.5
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
924036,Cross St,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
924036,Cross St,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924036,Cross St,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,24.6
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
924036,Cross St,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
924036,Cross St,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
924036,Cross St,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,24.7
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
924036,Cross St,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
924036,Cross St,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
924036,Cross St,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,24.8
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
924036,Cross St,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
