Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
924036,Cross St,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
924036,Cross St,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,25.0
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
924036,Cross St,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
924036,Cross St,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,25.1
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
924036,Cross St,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,25.3
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
924036,Cross St,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
924036,Cross St,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,25.4
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
924036,Cross St,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
924036,Cross St,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
924036,Cross St,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,25.5
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
924036,Cross St,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
924036,Cross St,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,25.7
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
924036,Cross St,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
924036,Cross St,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
924036,Cross St,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,25.8
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
924036,Cross St,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
924036,Cross St,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,26.0
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
924036,Cross St,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
924036,Cross St,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,26.1
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
924036,Cross St,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
