Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
924036,Cross St,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924036,Cross St,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,26.2
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
924036,Cross St,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
924036,Cross St,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
924036,Cross St,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,26.4
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
924036,Cross St,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
924036,Cross St,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,26.6
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
924036,Cross St,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
924036,Cross St,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
924036,Cross St,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,26.8
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
924036,Cross St,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
924036,Cross St,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,27.0
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
924036,Cross St,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
924036,Cross St,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
924036,Cross St,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,27.2
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
924036,Cross St,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
924036,Cross St,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
924036,Cross St,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,27.4
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
924036,Cross St,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
924036,Cross St,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924036,Cross St,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,27.6
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
924036,Cross St,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
924036,Cross St,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
924036,Cross St,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,27.8
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
924036,Cross St,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
