Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
924036,Cross St,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
924036,Cross St,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,28.0
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
924036,Cross St,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
924036,Cross St,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
924036,Cross St,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,28.2
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
924036,Cross St,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
924036,Cross St,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
924036,Cross St,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,28.5
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
924036,Cross St,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924036,Cross St,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
924036,Cross St,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,28.7
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
924036,Cross St,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
924036,Cross St,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
924036,Cross St,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,28.9
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
924036,Cross St,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924036,Cross St,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
924036,Cross St,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,29.2
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
924036,Cross St,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
